"year","month","chillers_kwh","primary_pump_kwh","condensor_pump_kwh","cooling_tower_kwh","building_secondary_pump_kwh","chillers_kw_per_ton","primary_pump_kw_per_ton","condensor_pump_kw_per_ton","cooling_tower_kw_per_ton","building_secondary_pump_kw_per_ton","plant_trh","total_plant_kwh","total_plant_kw_per_ton"
"2019","1","411147.00","54564.70","57437.20","52799.77","8875.94","0.53","0.07","0.07","0.07","0.01","776706.73","584824.62","0.75"
"2019","2","337597.00","46236.90","47665.40","28256.29","6743.57","0.51","0.07","0.07","0.04","0.01","664421.42","466499.16","0.70"
"2019","3","419576.00","56986.10","57932.80","47030.37","8622.11","0.49","0.07","0.07","0.05","0.01","856066.65","590147.38","0.69"
"2019","4","628385.00","62202.60","73824.60","96486.25","12947.03","0.45","0.04","0.05","0.07","0.01","1390702.44","873845.47","0.63"
"2019","5","896872.00","70966.60","111203.00","127263.67","20830.08","0.49","0.04","0.06","0.07","0.01","1831356.00","1227135.35","0.67"
"2019","6","1253111.00","78466.20","139826.70","130003.75","30205.38","0.59","0.04","0.07","0.06","0.01","2129328.00","1631613.02","0.77"
"2019","7","1532149.00","86852.40","139687.70","135592.62","40714.64","0.54","0.03","0.05","0.05","0.01","2839848.00","1934996.36","0.68"
"2019","8","1400909.00","81742.80","138062.30","125229.21","41308.86","0.52","0.03","0.05","0.05","0.02","2676168.00","1787252.17","0.67"
"2019","9","1433490.00","82766.10","149787.69","130183.66","31116.83","0.57","0.03","0.06","0.05","0.01","2507760.00","1827344.28","0.73"
"2019","10","1050735.50","68957.03","127463.36","119377.43","22116.79","0.52","0.03","0.06","0.06","0.01","2032608.00","1388650.11","0.68"
"2019","11","535075.50","53298.41","68548.99","77254.13","13078.76","0.46","0.05","0.06","0.07","0.01","1167480.00","747255.79","0.64"
"2019","12","414962.00","49283.52","57430.51","66386.95","9887.57","0.49","0.06","0.07","0.08","0.01","848904.00","597950.54","0.70"
"2020","1","327829.50","49280.95","45373.75","36627.16","7432.42","0.51","0.08","0.07","0.06","0.01","637608.00","466543.79","0.73"
"2020","2","354028.50","44700.60","51510.54","47105.93","8992.17","0.51","0.06","0.07","0.07","0.01","692520.00","506337.74","0.73"
"2020","3","463258.00","53398.00","59355.00","71256.00","17216.00","0.51","0.06","0.06","0.08","0.02","926250.00","664482.00","0.72"
"2020","4","526557.00","59218.00","65572.00","101517.00","16400.00","0.57","0.06","0.07","0.11","0.02","1012154.00","769263.00","0.76"
"2020","5","857977.00","68388.00","93755.00","125228.00","31140.00","0.52","0.04","0.06","0.08","0.02","1662282.00","1176487.00","0.71"
"2020","6","1540502.00","105382.00","98232.00","158824.00","33713.00","0.67","0.05","0.04","0.07","0.01","2290133.00","1936652.00","0.85"
"2020","7","1820439.00","116863.00","133291.00","195583.00","31257.00","0.57","0.04","0.04","0.06","0.01","3190458.00","2297432.00","0.72"
"2020","8","1958504.00","106302.57","146428.98","152580.17","37165.20","0.58","0.03","0.04","0.05","0.01","3354948.96","2400980.99","0.72"
"2020","9","1281598.00","75409.00","91551.00","129474.00","31577.00","0.38","0.02","0.03","0.04","0.01","2373444.00","1609609.00","0.68"
"2020","10","974572.00","67727.00","75635.00","115592.00","19987.00","0.29","0.02","0.02","0.03","0.01","1831728.00","1253512.00","0.68"
"2020","11","656197.00","61151.00","57701.00","107395.00","15538.00","0.53","0.05","0.05","0.09","0.01","1243706.00","897982.00","0.72"
"2020","12","410842.00","51546.00","42902.00","57236.00","10802.00","0.49","0.06","0.05","0.07","0.01","837751.00","573328.00","0.68"
"2021","1","323755.00","44001.00","39878.00","26747.00","7603.00","0.51","0.07","0.06","0.04","0.01","639530.00","441984.00","0.69"
"2021","2","370282.00","40960.00","42583.00","62434.00","10053.00","0.51","0.06","0.06","0.09","0.01","723229.00","526312.00","0.73"
"2021","3","541661.00","55376.00","58256.00","83954.00","14450.00","0.53","0.05","0.06","0.08","0.01","1020170.00","753697.00","0.74"
"2021","4","675833.00","62564.00","64246.00","118041.00","15361.00","0.49","0.07","0.05","0.08","0.01","1388824.00","936046.00","0.67"
"2021","5","1060061.00","83412.00","89762.00","129437.00","21633.00","0.77","0.06","0.06","0.09","0.02","2067799.00","1384305.00","0.67"
"2021","6","1429012.00","103871.00","116650.00","155470.00","23198.00","0.78","0.06","0.06","0.09","0.01","2613468.00","1828201.00","0.70"
"2021","7","1519098.00","121727.00","124858.00","292181.00","27184.00","0.73","0.06","0.06","0.14","0.01","2850422.00","2085049.00","0.73"
"2021","8","1560266.00","129396.00","119663.00","168629.00","28433.00","0.78","0.06","0.06","0.08","0.01","2852781.00","2006387.00","0.70"
"2021","9","1380927.00","115885.00","120003.00","155751.00","26994.00","0.77","0.06","0.07","0.09","0.02","2593559.00","1799560.00","0.69"
"2021","10","1116534.00","89003.00","90072.00","122467.00","34636.00","0.77","0.06","0.06","0.08","0.02","2025436.00","1452713.00","0.72"
"2021","11","676848.00","71079.00","73841.00","116425.00","23260.00","0.70","0.07","0.08","0.12","0.02","1353753.00","961453.00","0.71"
"2021","12","451385.00","59016.00","49052.00","90354.00","15250.00","0.68","0.09","0.07","0.14","0.02","881142.00","665057.00","0.75"
"2022","01","353387.00","50899.00","40776.00","52936.00","8841.00","0.70","0.10","0.08","0.10","0.02","687444.00","506839.00","0.74"
"2022","02","365575.00","47412.00","39785.00","45581.00","8971.00","0.72","0.10","0.08","0.09","0.02","695294.00","507324.00","0.73"
"2022","03","621743.00","67249.00","53270.00","102018.00","23829.00","0.72","0.08","0.06","0.03","0.03","1158504.00","868110.00","0.75"
"2022","04","826595.00","74201.00","73057.00","112016.00","33276.00","0.74","0.07","0.07","0.10","0.03","1467862.00","1119145.00","0.76"
"2022","05","1035963.00","72055.00","85290.00","120376.00","27063.00","0.77","0.05","0.06","0.09","0.02","1705927.00","1340747.00","0.79"
"2022","06","1418427.00","90884.00","98467.00","133497.00","42209.00","0.60","0.04","0.04","0.06","0.02","2359623.00","1783484.00","0.76"
"2022","07","1646487.00","83611.00","108532.00","163517.00","53130.00","0.57","0.03","0.04","0.06","0.02","2882275.00","2055277.00","0.71"
"2022","08","1536426.00","91821.00","97192.00","151680.00","46698.00","0.54","0.03","0.03","0.05","0.02","2837383.00","1923818.00","0.68"
"2022","09","1452359.00","97586.00","90607.00","143593.00","44070.00","0.55","0.04","0.03","0.05","0.02","2625120.00","1828215.00","0.70"
"2022","10","1091464.00","73613.00","86333.00","115795.00","41294.00","0.57","0.04","0.04","0.06","0.02","1926403.00","1408499.00","0.73"
"2022","11","770857.00","65079.00","64301.00","107833.00","15328.00","0.51","0.04","0.04","0.07","0.01","1504015.00","1023398.00","0.68"
"2022","12","500429.00","46079.00","41758.00","88065.00","9644.00","0.50","0.05","0.04","0.09","0.01","991313.00","685975.00","0.69"
